Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.35
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.67
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.95
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,N Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.44
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.63
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.75
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,N Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.53
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,N Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
894798,"BAR ROAD,BASLOW",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.28
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.83
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.35
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,12.1
