Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.88
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,45.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,65.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.57
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.47
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.46
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,N Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.87
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
894798,"BAR ROAD,BASLOW",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,N Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.37
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
