Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.88
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.16
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.68
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.81
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
894798,"BAR ROAD,BASLOW",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.26
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.07
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,4.3
