Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.11
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
894798,"BAR ROAD,BASLOW",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.31
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.36
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,-1.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
