Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
894798,"BAR ROAD,BASLOW",2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,-1.62
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.65
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,-1.76
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.23
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,-1.41
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.68
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.64
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.45
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,N Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
