Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
894798,"BAR ROAD,BASLOW",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,-1.62
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.43
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,-1.23
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.57
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,-1.53
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
894798,"BAR ROAD,BASLOW",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
