Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,-1.67
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,14.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
