Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.41
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.17
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
894798,"BAR ROAD,BASLOW",2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,2.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.9
