Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,-1.05
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.64
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
894798,"BAR ROAD,BASLOW",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.47
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.84
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
