Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.48
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.47
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
894798,"BAR ROAD,BASLOW",2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,N Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.69
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.15
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.24
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.48
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
