Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.36
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
894798,"BAR ROAD,BASLOW",2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.16
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.09
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.68
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.37
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.95
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
