Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
894798,"BAR ROAD,BASLOW",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.66
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,N Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.87
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.48
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,N Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.61
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,10.59
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.43
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
894798,"BAR ROAD,BASLOW",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.45
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
