Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.08
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.19
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,N Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.73
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
894798,"BAR ROAD,BASLOW",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.34
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,N Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,N Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.79
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.65
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
