Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.17
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.08
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.75
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.43
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,N Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
894798,"BAR ROAD,BASLOW",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.63
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.36
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.53
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.77
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
