Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.24
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894798,"BAR ROAD,BASLOW",2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.46
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.63
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,N Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
