Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.46
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.81
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.14
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
894798,"BAR ROAD,BASLOW",2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.71
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.63
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.84
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
