Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.42
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,12.1
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
894798,"BAR ROAD,BASLOW",2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,N Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,12.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,N Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.61
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.36
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,12.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,12.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.19
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,-0.11
