Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.11
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.77
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,N Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.23
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.68
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.32
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,N Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.45
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,N Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.53
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
894798,"BAR ROAD,BASLOW",2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.27
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,N Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,N Current (RMS),A,3.6
