Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.43
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,10.69
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,N Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,N Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,12.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,N Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,N Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.29
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.97
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.55
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
894798,"BAR ROAD,BASLOW",2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.13
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.52
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.35
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
