Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.56
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.43
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.14
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.98
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.83
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
894798,"BAR ROAD,BASLOW",2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.11
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.82
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.16
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
