Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.41
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.84
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.52
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.87
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
894798,"BAR ROAD,BASLOW",2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.88
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.29
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.58
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.94
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.44
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.52
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.48
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.44
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.42
