Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.51
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.43
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.54
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,2.62
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.68
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,88.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.22
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
894798,"BAR ROAD,BASLOW",2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.67
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,2.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.68
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.48
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,82.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.68
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.72
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,16.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.71
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.59
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.95
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.15
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,57.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,97.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,16.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.61
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.27
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,52.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,92.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.61
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.34
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,70.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
