Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.65
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.94
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
894798,"BAR ROAD,BASLOW",2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.48
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.92
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.74
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.56
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.35
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.92
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.78
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.27
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.45
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.38
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.02
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.09
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.49
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.28
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.72
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,63.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,84.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
