Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.86
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
894798,"BAR ROAD,BASLOW",2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.27
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.67
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,62.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,89.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.62
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,64.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.87
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.78
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.48
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,58.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,84.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.25
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.58
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,61.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,84.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.37
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.94
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.06
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,46.7
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.55
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.03
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.76
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
894798,"BAR ROAD,BASLOW",2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,N Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.39
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.28
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
