Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.46
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.29
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.87
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.84
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,N Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.53
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.86
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.94
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,46.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
894798,"BAR ROAD,BASLOW",2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.67
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.64
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
894798,"BAR ROAD,BASLOW",2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.52
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.27
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,15.8
