Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.69
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.92
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,34.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,N Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.58
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.79
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,N Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.67
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.79
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
894798,"BAR ROAD,BASLOW",2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.51
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.24
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.25
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,N Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.66
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,N Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,64.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.24
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.57
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,38.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.98
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,62.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
