Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.75
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.85
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,60.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,N Current (RMS),A,11.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.56
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,N Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,N Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.01
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
894798,"BAR ROAD,BASLOW",2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.98
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,-1.84
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.16
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,-1.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.58
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.81
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,-1.94
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,-1.99
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
