Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,-1.69
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.76
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,58.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.84
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.66
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.17
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
894798,"BAR ROAD,BASLOW",2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.23
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,-1.94
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.39
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,-1.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,N Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.18
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.31
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,-1.91
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,N Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,N Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.87
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
