Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,N Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.7
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.02
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
894798,"BAR ROAD,BASLOW",2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,N Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,N Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.46
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.09
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.61
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,N Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.14
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.14
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.83
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,N Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.43
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,N Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.31
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.78
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
