Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
894798,"BAR ROAD,BASLOW",2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.62
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.41
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,N Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,N Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,16.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.05
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.43
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.51
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,N Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.24
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,N Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.01
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.66
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.12
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.65
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,N Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.46
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.66
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,N Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
894798,"BAR ROAD,BASLOW",2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
