Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.23
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.57
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.07
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,2.29
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,N Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.55
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.71
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.09
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.33
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
894798,"BAR ROAD,BASLOW",2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.85
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.78
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,43.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,1.28
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,2.16
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.63
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,N Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
