Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.54
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.48
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.32
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.02
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.31
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,N Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,34.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,N Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.38
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,N Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,34.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
894798,"BAR ROAD,BASLOW",2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.94
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,N Current (RMS),A,23.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.69
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.06
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,28.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
