Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.24
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,N Current (RMS),A,12.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,25.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.15
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.59
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.62
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.16
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.02
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
894798,"BAR ROAD,BASLOW",2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.75
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.93
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.06
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.29
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,N Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.61
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.01
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.77
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.72
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.44
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.58
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,42.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,35.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.07
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.14
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,N Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,41.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
