Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.72
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.69
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.15
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.82
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.53
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,32.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.96
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,N Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,30.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894798,"BAR ROAD,BASLOW",2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,N Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.87
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.33
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,N Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.39
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,30.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,N Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,34.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.05
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,28.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.07
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.15
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,N Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.33
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,2.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.41
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,28.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.51
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,N Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,4.44
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.47
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,N Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,26.6
