Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,N Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.23
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.96
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.91
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,N Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,17.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
894798,"BAR ROAD,BASLOW",2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.07
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,N Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.94
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,N Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.48
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.57
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,N Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.75
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.05
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.83
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.59
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,N Current (RMS),A,20.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.36
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,N Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.26
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.83
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,N Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.14
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.41
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,N Current (RMS),A,11.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,15.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.19
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,N Current (RMS),A,19.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,N Current (RMS),A,10.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.25
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.95
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.28
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,N Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,4.1
