Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,N Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
894798,"BAR ROAD,BASLOW",2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.52
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,N Current (RMS),A,22.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.15
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,N Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.64
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.24
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,2.76
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,N Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,12.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.36
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.17
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.31
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,N Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,18.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.54
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,N Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.25
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.08
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,N Current (RMS),A,18.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,N Current (RMS),A,10.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.38
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.03
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,29.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.15
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,10.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.24
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
894798,"BAR ROAD,BASLOW",2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.07
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.66
