Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.54
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.09
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,3.11
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,N Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,13.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,24.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,N Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.57
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.02
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,N Current (RMS),A,4.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,8.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.67
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.63
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,N Current (RMS),A,4.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.11
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.01
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,N Current (RMS),A,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,10.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.11
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,N Current (RMS),A,3.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.08
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,N Current (RMS),A,1.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,4.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.31
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.24
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.52
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.28
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.64
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,N Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.42
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.37
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,-0.26
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,0.82
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,N Current (RMS),A,4.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.51
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.49
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,4.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,2.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.18
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,N Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.15
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.23
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,2.57
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,N Current (RMS),A,8.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.44
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.13
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.61
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.61
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.56
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.2
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
894798,"BAR ROAD,BASLOW",2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.71
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,0.19
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,N Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,1.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.49
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.56
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.35
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,0.98
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,-0.25
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,2.02
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,N Current (RMS),A,7.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,4.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,10.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.44
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,9.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.57
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.78
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,0.12
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,1.0
