Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.38
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,-0.18
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,1.19
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,N Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,5.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,7.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.37
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,8.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.48
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.73
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,0.03
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,N Current (RMS),A,4.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,1.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,0.38
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,N Current (RMS),A,2.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,5.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,2.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.27
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.71
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,13.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.54
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.97
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.69
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,0.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.27
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.58
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,1.34
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,-0.01
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,1.17
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,N Current (RMS),A,4.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,5.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,2.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,8.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.25
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.19
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,11.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.53
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.91
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,0.09
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,0.06
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,N Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,0.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.24
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,1.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,0.02
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,N Current (RMS),A,6.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,6.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,14.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,5.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,13.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.08
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,0.1
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,0.58
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,0.05
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,N Current (RMS),A,5.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,0.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,-0.68
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,1.59
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,-0.07
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,0.55
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,N Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,6.7
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,2.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,6.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.22
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,14.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.72
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.45
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,6.5
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,13.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
894798,"BAR ROAD,BASLOW",2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
